Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.49
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.69
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110233,North St. Downend Id,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.18
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.47
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.08
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110233,North St. Downend Id,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.71
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.19
