Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.2
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.42
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
