Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110233,North St. Downend Id,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
