Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.65
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
