Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.74
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.11
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.45
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110233,North St. Downend Id,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.71
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.1
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110233,North St. Downend Id,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
