Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.05
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.68
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.93
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.35
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.62
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.83
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.06
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.64
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.06
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.96
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.35
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
