Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110233,North St. Downend Id,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.01
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.92
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.48
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.66
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.37
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.83
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.83
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.1
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.43
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.99
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.22
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.04
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110233,North St. Downend Id,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.12
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.87
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
