Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.11
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.82
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.1
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.68
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.31
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110233,North St. Downend Id,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.59
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.43
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.81
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.47
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.02
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.37
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.2
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.56
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.43
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.97
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.17
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.82
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.81
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.99
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.17
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
