Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.31
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.23
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.36
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.4
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.96
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.96
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.03
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.9
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.59
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.25
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.73
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.04
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.37
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.29
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,75.1
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,131.3
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
110233,North St. Downend Id,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.09
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,35.24
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110233,North St. Downend Id,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.03
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.16
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.69
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.6
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
110233,North St. Downend Id,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.29
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.44
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110233,North St. Downend Id,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
