Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.13
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.03
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.48
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.57
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.4
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.94
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110233,North St. Downend Id,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.92
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.71
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.99
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.98
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.56
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.09
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110233,North St. Downend Id,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.39
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.77
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.51
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.97
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
110233,North St. Downend Id,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.46
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,23.13
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.72
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
110233,North St. Downend Id,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.52
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.96
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.56
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.48
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.12
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.87
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
