Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.62
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.66
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.9
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.84
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110233,North St. Downend Id,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.83
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.53
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.9
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.48
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.78
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110233,North St. Downend Id,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.47
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.76
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.32
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.75
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,26.77
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.34
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.58
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
110233,North St. Downend Id,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.29
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.52
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.61
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
110233,North St. Downend Id,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.38
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
