Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.14
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.84
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,33.83
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,141.9
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.93
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.01
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.2
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,34.87
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,72.1
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.5
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,146.1
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.92
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110233,North St. Downend Id,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.02
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.08
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.61
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110233,North St. Downend Id,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.8
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.63
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.76
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110233,North St. Downend Id,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.54
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.67
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.1
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.84
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.14
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.98
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.21
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.38
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.5
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.52
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
