Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.56
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.63
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.37
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.0
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.53
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110233,North St. Downend Id,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.03
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.35
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.46
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.84
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.72
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.75
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.9
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110233,North St. Downend Id,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.24
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.4
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.8
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
