Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.58
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.7
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.5
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.35
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.3
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.7
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.14
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.06
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.73
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.8
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110233,North St. Downend Id,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.21
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.88
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.97
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
