Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.77
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.4
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.18
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.06
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.6
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110233,North St. Downend Id,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.24
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.3
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110233,North St. Downend Id,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.52
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.86
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110233,North St. Downend Id,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.86
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.18
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.16
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.78
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.99
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.23
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.06
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.19
