Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.8
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110233,North St. Downend Id,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.27
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.3
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110233,North St. Downend Id,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.93
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.96
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.08
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.63
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.86
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.66
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.89
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.23
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
