Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110233,North St. Downend Id,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.57
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.2
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.23
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.78
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.22
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.95
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.35
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.3
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110233,North St. Downend Id,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.62
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.88
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.66
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.07
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.08
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110233,North St. Downend Id,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.64
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.34
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
