Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.44
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110233,North St. Downend Id,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.21
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.54
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110233,North St. Downend Id,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.9
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110233,North St. Downend Id,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.52
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.82
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.41
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.44
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.98
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.97
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.59
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.94
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.95
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.14
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.68
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110233,North St. Downend Id,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.03
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.24
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.24
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110233,North St. Downend Id,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.79
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.6
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
