Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110233,North St. Downend Id,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.96
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.19
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.08
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110233,North St. Downend Id,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.53
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.5
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.17
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110233,North St. Downend Id,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.36
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110233,North St. Downend Id,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.06
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.1
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110233,North St. Downend Id,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.16
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.89
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.92
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.63
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.4
