Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110233,North St. Downend Id,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.62
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.4
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110233,North St. Downend Id,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
