Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.87
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110233,North St. Downend Id,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.77
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.83
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.16
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110233,North St. Downend Id,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110233,North St. Downend Id,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.09
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
