Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.42
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.2
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110233,North St. Downend Id,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.25
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.57
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
