Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110233,North St. Downend Id,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.21
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.43
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.33
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.61
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110233,North St. Downend Id,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.5
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
