Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.4
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.5
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.7
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.15
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.9
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,50.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.72
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.86
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,39.1
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
