Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.73
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.73
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.34
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.87
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110233,North St. Downend Id,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.37
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.34
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.37
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.99
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.26
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.3
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.72
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110233,North St. Downend Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.08
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.45
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.48
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.56
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110233,North St. Downend Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.03
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.15
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.36
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.98
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
