Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110233,North St. Downend Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.19
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.86
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110233,North St. Downend Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,15.04
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.82
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110233,North St. Downend Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,18.8
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.78
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
110233,North St. Downend Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.55
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.58
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.17
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.99
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.37
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110233,North St. Downend Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.92
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.25
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.79
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.66
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
110233,North St. Downend Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
