Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.89
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.4
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110233,North St. Downend Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.19
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.58
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.8
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.16
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.7
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.8
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.2
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.72
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110233,North St. Downend Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.44
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.35
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.16
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110233,North St. Downend Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.01
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
