Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
110233,North St. Downend Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.56
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.14
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.92
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.77
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.83
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.48
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.1
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.7
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.26
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110233,North St. Downend Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.85
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.09
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.35
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.8
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110233,North St. Downend Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.45
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.1
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.85
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.26
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.8
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.79
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
110233,North St. Downend Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.53
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.14
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.89
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.39
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.82
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.62
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.23
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.66
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.09
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.7
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.16
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.94
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110233,North St. Downend Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
