Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.02
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.98
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.52
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,97.1
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
110233,North St. Downend Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.08
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.8
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.49
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,69.8
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.8
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.36
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
110233,North St. Downend Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.09
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.83
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.62
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.19
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
110233,North St. Downend Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.75
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.46
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.82
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.4
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.06
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
110233,North St. Downend Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.66
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.35
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.34
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110233,North St. Downend Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.58
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.43
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.38
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.1
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.8
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,27.22
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.76
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.89
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.88
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.37
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.25
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
110233,North St. Downend Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.97
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.7
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,92.5
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.6
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.2
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
