Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.74
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.53
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.39
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.21
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
110233,North St. Downend Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.92
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.91
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.78
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.8
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.44
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
110233,North St. Downend Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.08
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.78
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.65
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.02
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,23.22
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.49
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.6
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.35
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.79
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,28.57
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.16
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.5
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,120.2
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.83
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.4
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
110233,North St. Downend Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.31
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,16.16
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.27
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,24.34
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.69
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,102.5
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.51
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.79
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.07
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.55
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.72
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.7
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,107.4
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
110233,North St. Downend Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.1
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.51
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.48
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.96
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
110233,North St. Downend Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
