Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.58
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.55
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.4
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110233,North St. Downend Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.1
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.26
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.0
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.69
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.84
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.82
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110233,North St. Downend Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.52
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.71
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.25
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.52
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.9
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
110233,North St. Downend Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.68
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.35
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.31
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.2
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.21
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.6
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.93
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110233,North St. Downend Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.8
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.31
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.36
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,22.69
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.3
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,95.6
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
110233,North St. Downend Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.17
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.66
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.23
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.9
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
