Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110233,North St. Downend Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.57
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.75
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.78
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.19
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.23
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.32
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110233,North St. Downend Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.88
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.6
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.26
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.05
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.15
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.32
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.24
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.21
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110233,North St. Downend Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.84
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.35
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110233,North St. Downend Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.11
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.3
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110233,North St. Downend Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.76
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.3
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110233,North St. Downend Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
