Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.34
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.89
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110233,North St. Downend Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.41
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.42
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.6
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
110233,North St. Downend Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.06
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.26
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.64
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.33
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.98
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.5
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.26
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.44
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.39
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.1
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.73
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.0
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.73
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.55
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110233,North St. Downend Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.06
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.37
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.01
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.4
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.46
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.42
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
