Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110233,North St. Downend Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.05
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.45
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.33
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.36
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.33
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.02
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.61
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.71
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.29
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.69
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.5
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.1
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110233,North St. Downend Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.14
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.19
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.27
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.04
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.9
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.19
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.65
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.9
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110233,North St. Downend Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.0
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.72
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.21
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.11
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.38
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110233,North St. Downend Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.18
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.74
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.54
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.1
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.31
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110233,North St. Downend Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.03
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.48
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.34
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.0
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.0
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.71
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110233,North St. Downend Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.03
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,24.7
