Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.28
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.52
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.17
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.68
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,85.1
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
110233,North St. Downend Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.54
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.49
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.1
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.02
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110233,North St. Downend Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.94
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.45
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.51
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.22
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.54
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.79
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.5
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.21
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.67
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.52
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.6
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.94
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.07
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110233,North St. Downend Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.84
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.34
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.47
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.55
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.79
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.13
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.53
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.6
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.42
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110233,North St. Downend Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.61
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.45
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.43
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.77
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.73
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.63
