Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110233,North St. Downend Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.11
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.09
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.36
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.13
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,51.7
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.0
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.79
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.38
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.9
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.01
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110233,North St. Downend Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.59
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.01
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.17
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,14.67
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.58
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,67.0
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.28
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.15
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110233,North St. Downend Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.48
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.06
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.07
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110233,North St. Downend Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.37
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
110233,North St. Downend Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.66
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.6
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.26
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110233,North St. Downend Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.05
