Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.22
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.18
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.94
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,127.3
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.35
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.9
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.51
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.43
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.7
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.14
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.1
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.35
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,25.8
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.03
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,110.5
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.33
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.21
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,26.4
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.43
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.7
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.7
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110233,North St. Downend Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,17.96
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.47
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.93
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.86
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.6
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.47
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.13
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.0
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,85.6
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110233,North St. Downend Id,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.89
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.5
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.5
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
