Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110233,North St. Downend Id,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.33
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.05
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.22
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
110233,North St. Downend Id,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.63
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.6
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.5
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110233,North St. Downend Id,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.76
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.02
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,88.4
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.55
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.86
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110233,North St. Downend Id,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110233,North St. Downend Id,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.92
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.06
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.55
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.37
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.1
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110233,North St. Downend Id,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.01
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
