Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110233,North St. Downend Id,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.66
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.8
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.82
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.43
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.88
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.09
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.28
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.49
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.45
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.69
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.5
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110233,North St. Downend Id,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.64
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110233,North St. Downend Id,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
