Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110233,North St. Downend Id,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.48
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.76
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.0
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110233,North St. Downend Id,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.4
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.71
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.77
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,55.2
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110233,North St. Downend Id,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.14
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.82
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110233,North St. Downend Id,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.8
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.48
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110233,North St. Downend Id,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.64
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110233,North St. Downend Id,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.35
