Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.09
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110233,North St. Downend Id,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110233,North St. Downend Id,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.51
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.64
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.82
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.42
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.53
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.93
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.5
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.56
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,64.4
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.3
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.95
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.07
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.51
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.55
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.5
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
