Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110233,North St. Downend Id,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.17
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.58
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.4
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,35.8
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110233,North St. Downend Id,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.98
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.05
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.85
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,100.0
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110233,North St. Downend Id,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.15
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,63.4
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.57
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110233,North St. Downend Id,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.14
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.7
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110233,North St. Downend Id,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.32
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.98
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,63.7
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,36.2
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110233,North St. Downend Id,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.61
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.77
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.81
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.8
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110233,North St. Downend Id,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.17
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
