Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.88
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,65.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.5
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.39
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.77
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110233,North St. Downend Id,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.44
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.72
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.37
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110233,North St. Downend Id,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.39
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.89
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.45
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,71.8
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.1
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110233,North St. Downend Id,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.04
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.38
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,73.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.0
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
110233,North St. Downend Id,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.46
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.36
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110233,North St. Downend Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.1
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.7
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110233,North St. Downend Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.38
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.8
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
