Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110233,North St. Downend Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,19.35
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.5
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.43
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.81
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110233,North St. Downend Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.9
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.99
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.94
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.0
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.04
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.8
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.4
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.2
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.93
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.87
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.3
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110233,North St. Downend Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.16
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.25
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.1
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110233,North St. Downend Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.8
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.06
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.38
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.7
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.91
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110233,North St. Downend Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.01
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.56
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110233,North St. Downend Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.51
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.62
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.6
