Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.02
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.46
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.59
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.16
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.4
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.46
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.71
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,60.6
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.41
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.64
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.3
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
110233,North St. Downend Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,10.79
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.14
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.57
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.28
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.18
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.57
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.6
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
110233,North St. Downend Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.61
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,67.4
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.5
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.81
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.3
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.27
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.2
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.6
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.25
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.56
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
110233,North St. Downend Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.05
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.48
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,16.51
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,21.07
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.3
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,68.9
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.95
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.62
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.27
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.15
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.52
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.5
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
110233,North St. Downend Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.24
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.36
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.95
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.1
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.2
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.34
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
110233,North St. Downend Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.31
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.3
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,N Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.72
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.74
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.5
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
