Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110233,North St. Downend Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,N Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.98
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.71
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.91
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.43
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.29
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110233,North St. Downend Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.32
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.7
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.91
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.18
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,N Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.29
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.6
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.24
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.75
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.4
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110233,North St. Downend Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.74
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.14
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.47
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.1
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110233,North St. Downend Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,12.54
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.72
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.85
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.73
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110233,North St. Downend Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.68
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.37
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.55
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110233,North St. Downend Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.35
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.81
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
