Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.57
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.79
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,76.4
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.65
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.57
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.61
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.8
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.15
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.55
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.9
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.92
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.0
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110233,North St. Downend Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.53
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.42
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.12
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,60.8
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.2
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.9
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110233,North St. Downend Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.73
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.6
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.9
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.7
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110233,North St. Downend Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.08
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.83
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.61
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.9
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.03
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.39
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,77.4
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,84.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110233,North St. Downend Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.65
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.4
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.49
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.57
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.64
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.2
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.2
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.7
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.1
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.85
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.09
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.44
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110233,North St. Downend Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.67
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.92
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.53
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.12
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.5
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
