Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.51
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110233,North St. Downend Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.74
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.68
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.0
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.93
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.41
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.4
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.2
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110233,North St. Downend Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.4
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.38
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.7
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.7
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.69
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,104.7
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110233,North St. Downend Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.93
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.89
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.87
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.8
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.61
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110233,North St. Downend Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.61
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.28
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.88
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,85.3
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.99
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110233,North St. Downend Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.78
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.39
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.11
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.13
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.41
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.1
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.29
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110233,North St. Downend Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.83
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.67
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.25
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.15
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.85
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.3
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,82.3
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.7
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.4
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.62
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110233,North St. Downend Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.77
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.8
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.71
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,20.18
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.86
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.3
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,135.0
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
110233,North St. Downend Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.93
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
