Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,24.54
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.59
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.37
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,105.1
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,79.4
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
110233,North St. Downend Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.89
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.95
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.78
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.27
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.72
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,31.61
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.8
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,133.9
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.33
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.3
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110233,North St. Downend Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.33
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.59
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.65
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.23
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.82
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.7
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110233,North St. Downend Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.26
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.5
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.95
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.31
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.4
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.3
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
110233,North St. Downend Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.24
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.57
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.29
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.0
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110233,North St. Downend Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.58
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.54
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.03
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,28.33
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.95
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.67
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.3
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,N Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.21
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.41
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110233,North St. Downend Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.8
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.98
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.9
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.87
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,47.5
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.78
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
