Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110233,North St. Downend Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,25.84
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.77
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.6
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.6
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.8
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110233,North St. Downend Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.51
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.81
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.07
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.21
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.1
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,98.7
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.99
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.67
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.33
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.81
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,48.4
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,101.4
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110233,North St. Downend Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,N Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.88
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.14
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.03
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.2
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.5
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.3
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110233,North St. Downend Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.17
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.87
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.44
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.8
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.2
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.8
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.56
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.54
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.1
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110233,North St. Downend Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.27
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.22
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.48
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.68
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.13
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.2
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.1
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,N Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.65
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
