Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.07
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.91
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.8
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.65
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.68
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,N Current (RMS),A,5.4
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.77
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.21
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.58
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.85
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.6
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.9
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.9
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.0
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110233,North St. Downend Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,N Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.28
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-3.01
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.68
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.4
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.94
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.5
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110233,North St. Downend Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,N Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.86
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.41
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.88
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.38
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110233,North St. Downend Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.52
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.44
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.88
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.94
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.68
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.24
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.99
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.98
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.75
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.3
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.9
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.6
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.8
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.0
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.22
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.5
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.48
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.56
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,75.3
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.5
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.01
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.92
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,N Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.3
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.35
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,32.1
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.74
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.45
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.47
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.1
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.7
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
