Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.86
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.51
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.12
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.96
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.47
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.05
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.4
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.0
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.9
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110233,North St. Downend Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.94
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.1
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.7
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,37.9
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.07
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.81
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,N Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.7
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.56
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.2
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.31
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.3
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110233,North St. Downend Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.06
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,N Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.3
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.31
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.27
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.65
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.73
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,N Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.39
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.24
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.91
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,44.7
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.03
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110233,North St. Downend Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.3
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.68
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.3
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.14
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.01
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110233,North St. Downend Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.13
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.9
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.92
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.7
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.7
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110233,North St. Downend Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.84
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.6
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.14
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.41
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.11
