Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.38
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.5
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.8
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.73
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.42
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.55
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.1
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.2
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.39
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,N Current (RMS),A,32.6
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.7
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.05
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.8
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.05
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.71
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.61
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110233,North St. Downend Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.12
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.41
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.05
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.7
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.41
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.96
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.23
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.46
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,62.2
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.4
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.92
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.59
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.32
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.56
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.69
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,58.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,103.8
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110233,North St. Downend Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.94
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.62
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.5
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.28
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.32
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,20.89
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.26
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.34
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,89.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110233,North St. Downend Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.91
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,N Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.45
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.63
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.49
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.46
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.8
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.2
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.9
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.8
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.73
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.46
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.1
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.7
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.17
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,53.4
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.2
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.8
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
