Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110233,North St. Downend Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.39
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.62
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.5
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.34
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.38
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.22
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.51
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.88
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.3
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.8
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.0
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110233,North St. Downend Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.16
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.02
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.5
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.21
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.45
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.34
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.8
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,84.3
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110233,North St. Downend Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.43
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.07
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.13
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.16
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.21
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.95
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.02
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.08
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.95
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,42.0
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.1
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.9
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.8
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.95
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110233,North St. Downend Id,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.91
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,N Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.25
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.55
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.8
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.98
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110233,North St. Downend Id,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.64
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.18
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.89
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.47
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.45
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,65.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.15
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.28
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.43
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110233,North St. Downend Id,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.8
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.88
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.71
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.25
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.5
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.49
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.12
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.29
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.2
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,86.0
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.15
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.0
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.3
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.86
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.08
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.04
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,80.3
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.6
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110233,North St. Downend Id,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.58
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.07
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.11
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.23
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,18.4
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,23.22
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
