Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,97.9
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.23
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110233,North St. Downend Id,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.86
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.86
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.31
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.2
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110233,North St. Downend Id,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.09
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.35
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.4
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.54
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,92.0
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.1
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110233,North St. Downend Id,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.8
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.8
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.1
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.61
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.63
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,54.9
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.96
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.2
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110233,North St. Downend Id,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.97
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.28
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.66
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,N Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.6
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,2.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.73
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.76
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,59.1
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,84.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,113.2
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.29
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110233,North St. Downend Id,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.06
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.78
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.75
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.5
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.35
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.32
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.03
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,74.6
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.3
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.8
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.87
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.0
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.18
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.62
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.79
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.2
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.9
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.37
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.45
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110233,North St. Downend Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.54
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.0
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,21.16
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.91
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.5
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,90.5
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.1
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
