Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110233,North St. Downend Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.08
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.96
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.4
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.96
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.42
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,22.28
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.27
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,94.7
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.1
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.91
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.1
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.22
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110233,North St. Downend Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.34
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.85
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.9
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.04
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.19
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.45
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.3
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.6
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.0
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.58
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.39
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110233,North St. Downend Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.63
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.04
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.44
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.5
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.6
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.78
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.79
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,51.2
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.6
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,77.3
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.0
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.76
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.43
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110233,North St. Downend Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.29
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,N Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.67
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.1
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.51
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.0
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.89
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,19.84
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.53
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,60.1
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.5
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,83.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.94
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110233,North St. Downend Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.92
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.13
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.32
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.75
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.49
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.72
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,70.7
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.8
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.3
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110233,North St. Downend Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.77
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,8.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.65
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.44
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.82
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.66
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,57.8
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,80.0
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,112.5
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110233,North St. Downend Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.98
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.1
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.4
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,38.3
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.35
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.85
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.62
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.19
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,70.4
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.6
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,118.4
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110233,North St. Downend Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.99
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.18
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.2
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.26
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.63
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.67
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.05
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.85
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.74
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.59
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,72.7
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,70.8
