Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,128.2
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110233,North St. Downend Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,1.0
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.5
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.36
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.51
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.5
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.12
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.94
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.96
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,129.4
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.36
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.31
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110233,North St. Downend Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.59
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.29
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,N Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.7
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.83
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.0
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.03
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,56.8
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,60.7
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.3
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.36
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.48
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.59
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.1
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.42
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.44
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.13
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.03
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,42.2
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.7
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.1
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110233,North St. Downend Id,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.54
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.95
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.75
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,N Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.23
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.0
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.59
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.1
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.6
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110233,North St. Downend Id,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.07
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.13
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.72
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.19
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.0
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.3
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.22
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,18.47
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.19
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,78.9
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.7
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.56
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.42
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110233,North St. Downend Id,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.29
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.5
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.11
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.81
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.49
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,21.92
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.73
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,45.7
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.9
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.38
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110233,North St. Downend Id,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.96
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.7
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.23
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.41
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.68
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.0
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.4
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
