Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110233,North St. Downend Id,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.7
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.99
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.32
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,N Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.54
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.34
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.93
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.4
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.3
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.84
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.15
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.7
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.43
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.19
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.19
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.1
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.5
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.85
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.03
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,6.6
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,4.9
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.32
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.71
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.02
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.61
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.4
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110233,North St. Downend Id,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.04
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.96
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.6
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,N Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.8
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.12
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.48
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.44
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.38
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.5
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110233,North St. Downend Id,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.81
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.81
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.27
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.8
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.2
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.53
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.28
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.5
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110233,North St. Downend Id,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.11
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,N Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.87
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.12
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.86
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.7
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110233,North St. Downend Id,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.13
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.37
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.05
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.08
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.79
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.55
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.46
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.0
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.7
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,34.3
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110233,North St. Downend Id,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.9
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.27
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.09
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,17.8
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.45
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.26
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,45.5
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
