Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,34.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110233,North St. Downend Id,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.73
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.32
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.97
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.29
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,N Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,43.8
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.45
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.44
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.59
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.7
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.2
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,34.5
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110233,North St. Downend Id,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.02
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.52
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,N Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.53
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.63
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,37.8
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.4
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,34.6
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.14
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.43
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.55
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.24
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.71
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.96
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.48
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.27
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.3
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,34.7
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110233,North St. Downend Id,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.09
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.63
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.46
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,N Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,14.0
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.98
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.42
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.65
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.46
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.76
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.73
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.7
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.6
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.9
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,34.8
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110233,North St. Downend Id,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.71
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.7
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.46
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.03
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,N Current (RMS),A,10.1
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.9
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.93
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.37
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.13
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.8
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.9
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110233,North St. Downend Id,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.42
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,12.9
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.6
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.1
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.01
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.26
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.6
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,52.2
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,53.2
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.8
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,35.0
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110233,North St. Downend Id,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.1
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.68
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.64
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.93
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.54
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.87
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.5
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.5
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,35.1
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
