Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.62
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.24
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.47
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.74
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.6
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,N Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,11.8
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.9
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.38
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.72
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.81
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.6
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,35.2
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
110233,North St. Downend Id,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.49
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.89
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,N Current (RMS),A,9.0
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.9
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.5
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.99
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.34
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.26
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.94
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,63.3
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,93.2
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.13
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,35.3
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.64
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.25
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.42
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,N Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.67
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.65
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.76
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.72
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,77.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,35.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110233,North St. Downend Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.11
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.09
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.69
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.94
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.66
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,N Current (RMS),A,11.6
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.9
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.68
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.78
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.3
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.13
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,76.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,105.7
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,35.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110233,North St. Downend Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.34
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.71
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.95
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.38
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.0
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,1.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.77
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.39
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.32
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.52
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,76.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,107.2
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,35.6
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110233,North St. Downend Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.45
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.18
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.79
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.24
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.44
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.5
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.9
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.92
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.91
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.67
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.01
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.29
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,68.3
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.7
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110233,North St. Downend Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.52
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.87
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.54
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,N Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.63
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.56
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.41
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,25.22
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,72.4
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.6
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.9
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
110233,North St. Downend Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.17
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.53
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.1
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,N Current (RMS),A,11.7
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.76
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.7
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.97
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.58
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,26.41
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,79.2
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.7
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,110.8
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
