Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,36.0
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110233,North St. Downend Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.63
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,5.45
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.28
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.82
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.45
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,74.2
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.2
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,36.1
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110233,North St. Downend Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.66
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.2
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,5.95
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.75
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.0
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,N Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,32.8
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.84
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.9
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.6
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.22
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,24.37
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,72.5
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.9
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,36.3
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110233,North St. Downend Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.69
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.28
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.58
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.94
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.31
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.41
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,86.8
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.1
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,36.4
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.37
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110233,North St. Downend Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.87
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.02
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.01
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.88
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.08
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,N Current (RMS),A,11.1
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.6
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.71
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.2
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.85
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.48
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.43
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.74
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.06
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,86.2
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,58.4
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.6
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.83
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.31
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.86
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,3.98
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.97
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,N Current (RMS),A,17.5
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.23
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.34
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.81
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.8
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.1
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.6
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.15
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,87.2
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,36.6
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110233,North St. Downend Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.67
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.12
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.37
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.98
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,10.4
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.1
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.44
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.2
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.7
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.7
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110233,North St. Downend Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.03
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,0.72
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,3.2
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.72
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.02
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.7
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.5
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.74
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,84.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.1
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.8
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110233,North St. Downend Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.72
