Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.06
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.01
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.44
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,2.29
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,N Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,11.3
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.0
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.03
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.04
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.88
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.61
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,72.0
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.6
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.9
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110233,North St. Downend Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.3
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.82
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.38
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.2
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.85
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.69
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.24
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.5
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.13
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.95
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,87.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.9
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,37.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110233,North St. Downend Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.8
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.56
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,7.69
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.07
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,12.4
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,33.1
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.1
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.79
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.9
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.6
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.51
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.18
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.78
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,93.0
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,123.3
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,37.1
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110233,North St. Downend Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.35
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.91
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.68
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.4
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.1
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.23
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.25
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.66
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,92.3
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.5
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,122.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,37.2
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110233,North St. Downend Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.0
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,6.26
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.13
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.68
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.2
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,32.2
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.93
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.7
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.13
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.16
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.07
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.21
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,28.91
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,119.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,37.3
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
110233,North St. Downend Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.88
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.28
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.15
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.95
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.96
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.66
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,N Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,49.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.5
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.82
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.53
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.0
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.89
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.3
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,91.4
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,121.8
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110233,North St. Downend Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.13
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,9.62
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,10.54
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,40.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,44.1
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.87
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.87
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.54
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.06
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.8
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,39.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.59
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.93
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.04
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,89.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.0
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.8
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.57
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.4
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
110233,North St. Downend Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.93
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.37
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,7.9
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.17
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,N Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,33.0
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,23.1
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.96
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.74
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.9
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.34
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.27
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.8
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.48
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.52
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,30.32
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,90.1
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.0
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,126.0
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
