Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.5
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110233,North St. Downend Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.82
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,11.25
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.29
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,N Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,37.1
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,46.8
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-3.07
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.01
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.2
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.77
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.27
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.85
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,29.9
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,93.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,124.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.6
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110233,North St. Downend Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.85
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.57
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.38
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.3
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,18.78
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,N Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,60.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,78.3
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.83
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.74
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.4
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.45
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.98
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,27.96
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,87.8
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.0
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,117.3
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,37.7
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110233,North St. Downend Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.55
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.08
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,1.72
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.09
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.26
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,N Current (RMS),A,8.7
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,7.6
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,10.2
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,7.1
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.09
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.4
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.88
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.32
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,47.3
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.1
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,33.1
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110233,North St. Downend Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.21
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.25
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,3.77
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.37
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.21
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,N Current (RMS),A,13.1
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,5.9
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.5
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.21
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.89
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.9
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.72
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.67
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.0
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.0
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,74.4
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.42
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,33.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110233,North St. Downend Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.6
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.22
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.1
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.18
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.48
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.27
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,N Current (RMS),A,8.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,10.6
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,6.8
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.7
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.31
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,16.02
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.73
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.36
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,47.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.5
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,33.3
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.96
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.18
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.33
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.69
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.59
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,5.37
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,N Current (RMS),A,19.6
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,13.3
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.7
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.34
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.35
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.24
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.69
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.79
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.96
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,57.7
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.3
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,88.2
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,33.4
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110233,North St. Downend Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.76
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.23
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.57
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,6.27
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.3
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,27.2
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.2
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.04
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.68
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.87
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.17
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.38
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,59.5
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,89.7
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,33.5
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.61
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,-0.1
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.19
