Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,4.49
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.47
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,7.77
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,N Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,6.4
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,33.5
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.3
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.98
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.67
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.99
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.57
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,44.3
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.4
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.1
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,33.6
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110233,North St. Downend Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.43
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,1.75
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,13.48
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,N Current (RMS),A,42.4
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,7.4
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,56.1
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.26
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.53
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.52
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.51
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.74
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.58
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.37
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.84
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.3
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,33.7
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110233,North St. Downend Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.84
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.06
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.05
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L3 Active Power,kW,12.63
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L2 Active Power,kW,6.57
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L1 Active Power,kW,12.69
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,N Current (RMS),A,27.1
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L3 Current (RMS),A,52.8
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L2 Current (RMS),A,28.1
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,24.0,L1 Current (RMS),A,52.4
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.1
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.08
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.16
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.9
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.69
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.61
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.88
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.8
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,61.6
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.3
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.8
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110233,North St. Downend Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.82
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.15
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.12
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L3 Active Power,kW,14.53
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L2 Active Power,kW,4.89
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L1 Active Power,kW,8.42
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,N Current (RMS),A,39.4
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L3 Current (RMS),A,60.9
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L2 Current (RMS),A,20.2
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,24.0,L1 Current (RMS),A,37.4
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.16
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.89
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.8
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.37
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.07
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.85
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.3
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110233,North St. Downend Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.77
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.04
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.02
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L3 Active Power,kW,8.06
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L2 Active Power,kW,9.85
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.0
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,N Current (RMS),A,26.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L3 Current (RMS),A,35.8
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L2 Current (RMS),A,42.3
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.66
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.37
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.44
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.43
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.65
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.71
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.64
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.2
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.5
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.6
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110233,North St. Downend Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.89
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.05
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.17
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L3 Active Power,kW,11.69
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.53
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.01
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,N Current (RMS),A,39.8
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L3 Current (RMS),A,49.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L2 Current (RMS),A,56.0
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.7
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.62
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.34
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.53
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.13
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.05
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.69
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,45.0
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.2
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,34.0
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110233,North St. Downend Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.79
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.56
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,-0.07
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L3 Active Power,kW,13.93
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L2 Active Power,kW,13.9
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L1 Active Power,kW,4.06
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,N Current (RMS),A,41.4
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L3 Current (RMS),A,58.0
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L2 Current (RMS),A,57.4
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,24.0,L1 Current (RMS),A,16.8
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.58
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.51
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-0.9
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.79
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.1
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.86
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.31
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.29
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.97
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,46.9
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,66.7
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.8
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,34.1
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110233,North St. Downend Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L3 Reactive Power,kVAR,0.53
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L2 Reactive Power,kVAR,0.16
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L1 Reactive Power,kVAR,0.26
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L3 Active Power,kW,2.11
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L2 Active Power,kW,2.81
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L1 Active Power,kW,1.22
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,N Current (RMS),A,12.6
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L3 Current (RMS),A,9.3
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L2 Current (RMS),A,15.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,24.0,L1 Current (RMS),A,5.3
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.17
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.16
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.47
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-2.78
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.36
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.62
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.53
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.7
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,79.5
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110233,North St. Downend Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
